Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,37.0
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.67
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.51
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.5
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,37.1
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
592769,Princess Street Aberaeron,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.68
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.25
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,37.1
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
592769,Princess Street Aberaeron,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.34
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.67
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.8
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,37.0
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
592769,Princess Street Aberaeron,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.93
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.81
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.9
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,37.0
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
592769,Princess Street Aberaeron,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.37
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.95
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.16
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.09
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.31
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.5
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,37.0
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
592769,Princess Street Aberaeron,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.83
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.33
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.7
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,37.0
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
592769,Princess Street Aberaeron,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.16
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.08
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.7
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,37.0
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
592769,Princess Street Aberaeron,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.34
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,36.9
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
592769,Princess Street Aberaeron,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.74
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.5
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,36.9
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.82
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
592769,Princess Street Aberaeron,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.45
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
