Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,36.8
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.07
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.2
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,36.7
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
592769,Princess Street Aberaeron,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.42
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,36.5
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
592769,Princess Street Aberaeron,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.87
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,36.4
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.44
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
592769,Princess Street Aberaeron,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.61
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.5
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.7
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,36.3
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
592769,Princess Street Aberaeron,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.87
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.9
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,36.1
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.48
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,36.0
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
592769,Princess Street Aberaeron,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.68
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.64
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,35.9
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
592769,Princess Street Aberaeron,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.01
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.9
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.7
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
592769,Princess Street Aberaeron,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.6
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
592769,Princess Street Aberaeron,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.5
