Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
592769,Princess Street Aberaeron,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.67
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.3
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
592769,Princess Street Aberaeron,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.47
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.7
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.2
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
592769,Princess Street Aberaeron,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.84
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,35.1
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
592769,Princess Street Aberaeron,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.43
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.92
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,34.9
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
592769,Princess Street Aberaeron,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.75
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,34.8
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.7
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.0
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.7
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
592769,Princess Street Aberaeron,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.65
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.4
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.5
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
592769,Princess Street Aberaeron,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.85
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.0
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.3
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
592769,Princess Street Aberaeron,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.59
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.6
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.2
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
592769,Princess Street Aberaeron,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.96
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.8
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.0
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
