Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
592769,Princess Street Aberaeron,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.2
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,33.8
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
592769,Princess Street Aberaeron,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.14
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.6
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
592769,Princess Street Aberaeron,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.88
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.5
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
592769,Princess Street Aberaeron,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.37
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.53
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.19
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.7
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
592769,Princess Street Aberaeron,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.86
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
592769,Princess Street Aberaeron,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.95
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.59
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
592769,Princess Street Aberaeron,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.58
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.3
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
592769,Princess Street Aberaeron,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.97
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.22
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.5
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
592769,Princess Street Aberaeron,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.8
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.5
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.65
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
592769,Princess Street Aberaeron,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.15
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
