Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.9
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
592769,Princess Street Aberaeron,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.69
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.83
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.7
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.52
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.69
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
592769,Princess Street Aberaeron,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.99
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.87
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
592769,Princess Street Aberaeron,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.37
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.38
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.14
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.7
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.07
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
592769,Princess Street Aberaeron,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.29
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
592769,Princess Street Aberaeron,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.82
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.31
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
592769,Princess Street Aberaeron,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.72
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.6
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.61
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.68
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.1
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
592769,Princess Street Aberaeron,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.99
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.22
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
592769,Princess Street Aberaeron,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
592769,Princess Street Aberaeron,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.49
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
592769,Princess Street Aberaeron,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.89
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
