Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
592769,Princess Street Aberaeron,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.93
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.9
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
592769,Princess Street Aberaeron,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.38
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.23
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.1
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.68
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
592769,Princess Street Aberaeron,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
592769,Princess Street Aberaeron,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.22
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.35
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
592769,Princess Street Aberaeron,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.08
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.73
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
592769,Princess Street Aberaeron,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.93
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.89
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.5
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
592769,Princess Street Aberaeron,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.41
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.93
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
592769,Princess Street Aberaeron,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.32
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
592769,Princess Street Aberaeron,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.51
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
592769,Princess Street Aberaeron,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.78
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.32
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
