Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
592769,Princess Street Aberaeron,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.96
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.91
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.8
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
592769,Princess Street Aberaeron,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.59
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.27
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.9
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.0
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.76
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
592769,Princess Street Aberaeron,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.51
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
592769,Princess Street Aberaeron,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
592769,Princess Street Aberaeron,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.0
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
592769,Princess Street Aberaeron,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
592769,Princess Street Aberaeron,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.7
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.47
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.88
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.55
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
592769,Princess Street Aberaeron,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.46
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
592769,Princess Street Aberaeron,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
