Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
