Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
