Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,33.8
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
