Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,33.9
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,34.0
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,34.1
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,34.2
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,34.3
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,34.3
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,34.4
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.18
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.98
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.01
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
