Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.32
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.02
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
592769,Princess Street Aberaeron,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.97
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.32
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.4
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.3
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
592769,Princess Street Aberaeron,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
592769,Princess Street Aberaeron,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,33.8
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,33.9
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
592769,Princess Street Aberaeron,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,33.9
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
592769,Princess Street Aberaeron,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,34.0
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,34.1
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
592769,Princess Street Aberaeron,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
