Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,34.2
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,34.3
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,34.4
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
592769,Princess Street Aberaeron,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.74
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,34.5
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.87
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,34.6
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.43
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,34.7
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.28
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.77
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,34.8
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
592769,Princess Street Aberaeron,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,34.8
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.31
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.7
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.1
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,34.9
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.56
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,34.9
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
592769,Princess Street Aberaeron,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.71
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
