Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,34.9
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
592769,Princess Street Aberaeron,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.3
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,35.0
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
592769,Princess Street Aberaeron,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.89
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.2
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,35.0
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
592769,Princess Street Aberaeron,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.06
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.45
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.62
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.31
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.07
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,35.1
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
592769,Princess Street Aberaeron,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.98
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,35.1
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
592769,Princess Street Aberaeron,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,35.1
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
592769,Princess Street Aberaeron,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,35.1
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
592769,Princess Street Aberaeron,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.15
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,35.1
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
592769,Princess Street Aberaeron,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,35.0
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
592769,Princess Street Aberaeron,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.77
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,35.0
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.58
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
592769,Princess Street Aberaeron,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.88
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.9
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
