Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,34.9
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
592769,Princess Street Aberaeron,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.16
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,34.9
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
592769,Princess Street Aberaeron,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.43
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.8
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,34.8
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.28
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.6
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,34.8
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.42
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
592769,Princess Street Aberaeron,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.86
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.78
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.8
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,34.7
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
592769,Princess Street Aberaeron,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.98
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.95
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,34.6
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
592769,Princess Street Aberaeron,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.63
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,34.5
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,34.3
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
592769,Princess Street Aberaeron,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.62
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,34.2
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
592769,Princess Street Aberaeron,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.44
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,34.1
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
592769,Princess Street Aberaeron,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,34.0
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
