Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
592769,Princess Street Aberaeron,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.02
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,33.9
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
592769,Princess Street Aberaeron,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.64
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,33.8
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
592769,Princess Street Aberaeron,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.87
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
592769,Princess Street Aberaeron,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.99
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
592769,Princess Street Aberaeron,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.74
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
592769,Princess Street Aberaeron,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.1
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
592769,Princess Street Aberaeron,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.52
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
592769,Princess Street Aberaeron,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.54
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.59
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
592769,Princess Street Aberaeron,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.32
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.22
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.2
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
