Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.97
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
592769,Princess Street Aberaeron,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.02
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
592769,Princess Street Aberaeron,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.15
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.27
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
592769,Princess Street Aberaeron,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.73
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.62
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.1
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.1
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
592769,Princess Street Aberaeron,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.35
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.61
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.1
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
592769,Princess Street Aberaeron,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.28
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.2
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
592769,Princess Street Aberaeron,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.86
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.41
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.9
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
592769,Princess Street Aberaeron,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.77
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.34
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.3
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
592769,Princess Street Aberaeron,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.54
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
592769,Princess Street Aberaeron,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.03
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.7
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
592769,Princess Street Aberaeron,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.56
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
