Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
592769,Princess Street Aberaeron,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.64
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.45
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
592769,Princess Street Aberaeron,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.92
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.88
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
592769,Princess Street Aberaeron,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.04
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
592769,Princess Street Aberaeron,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.73
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
592769,Princess Street Aberaeron,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.85
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
592769,Princess Street Aberaeron,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.92
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.49
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
592769,Princess Street Aberaeron,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.95
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
592769,Princess Street Aberaeron,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.39
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
592769,Princess Street Aberaeron,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
592769,Princess Street Aberaeron,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.39
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
