Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
592769,Princess Street Aberaeron,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.04
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
592769,Princess Street Aberaeron,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.15
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.61
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
592769,Princess Street Aberaeron,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.77
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
592769,Princess Street Aberaeron,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
592769,Princess Street Aberaeron,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.34
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.95
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.11
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
592769,Princess Street Aberaeron,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.42
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.38
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.7
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
592769,Princess Street Aberaeron,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
592769,Princess Street Aberaeron,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
