Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
592769,Princess Street Aberaeron,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.79
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
592769,Princess Street Aberaeron,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.92
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.46
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
592769,Princess Street Aberaeron,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.83
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
592769,Princess Street Aberaeron,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
592769,Princess Street Aberaeron,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.6
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.8
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
592769,Princess Street Aberaeron,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.54
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.29
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.68
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.7
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
592769,Princess Street Aberaeron,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.66
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
592769,Princess Street Aberaeron,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
592769,Princess Street Aberaeron,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
