Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
592769,Princess Street Aberaeron,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
592769,Princess Street Aberaeron,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
