Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
