Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.28
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
592769,Princess Street Aberaeron,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
