Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.27
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.57
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
