Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
592769,Princess Street Aberaeron,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
