Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.07
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.3
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.56
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
