Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.74
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.81
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.85
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.54
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
592769,Princess Street Aberaeron,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.95
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.75
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.9
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
592769,Princess Street Aberaeron,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.04
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
592769,Princess Street Aberaeron,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.77
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.1
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.4
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
