Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.2
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.0
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.34
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.23
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,91.3
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.7
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.49
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.4
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.65
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.9
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.41
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.35
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.86
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.37
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
