Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.31
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.39
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.81
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
592769,Princess Street Aberaeron,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.99
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.97
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.2
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.33
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
592769,Princess Street Aberaeron,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
