Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
592769,Princess Street Aberaeron,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.58
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
592769,Princess Street Aberaeron,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.24
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.3
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
592769,Princess Street Aberaeron,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.78
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.5
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
592769,Princess Street Aberaeron,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.4
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.36
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.23
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.8
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.25
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.3
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.33
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.19
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
