Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.77
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.72
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.4
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.82
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.71
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.5
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.03
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.1
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.53
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.72
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.41
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.85
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.2
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
592769,Princess Street Aberaeron,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.05
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.78
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
592769,Princess Street Aberaeron,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.87
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.5
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
592769,Princess Street Aberaeron,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
