Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
592769,Princess Street Aberaeron,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.22
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.65
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.62
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.29
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
592769,Princess Street Aberaeron,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.82
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.95
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.6
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.3
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.55
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.45
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.1
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
592769,Princess Street Aberaeron,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.85
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.96
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.77
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.6
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.8
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
592769,Princess Street Aberaeron,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.52
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.72
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.4
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.99
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.83
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.8
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
592769,Princess Street Aberaeron,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.72
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.04
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
592769,Princess Street Aberaeron,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.03
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
592769,Princess Street Aberaeron,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.83
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
