Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
592769,Princess Street Aberaeron,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.75
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.47
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.11
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
592769,Princess Street Aberaeron,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.15
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.13
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.48
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.5
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
592769,Princess Street Aberaeron,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.98
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.31
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
592769,Princess Street Aberaeron,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.37
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
592769,Princess Street Aberaeron,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.53
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.2
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.34
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
592769,Princess Street Aberaeron,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.0
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.51
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
592769,Princess Street Aberaeron,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
