Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.12
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.72
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.54
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.35
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.07
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.1
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
592769,Princess Street Aberaeron,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.11
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
592769,Princess Street Aberaeron,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
