Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
592769,Princess Street Aberaeron,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.71
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.35
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.98
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.15
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
592769,Princess Street Aberaeron,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
592769,Princess Street Aberaeron,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.3
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.67
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.96
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
