Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
