Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
