Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
