Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
592769,Princess Street Aberaeron,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.91
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
