Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.08
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.49
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.49
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.99
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.89
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.6
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
592769,Princess Street Aberaeron,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.18
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.23
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.16
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.0
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
592769,Princess Street Aberaeron,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.55
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.37
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
592769,Princess Street Aberaeron,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.8
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
592769,Princess Street Aberaeron,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.13
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.6
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.9
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
592769,Princess Street Aberaeron,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.83
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.5
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
