Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
592769,Princess Street Aberaeron,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.27
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.37
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.56
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.99
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.5
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
592769,Princess Street Aberaeron,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.24
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
592769,Princess Street Aberaeron,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.68
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.4
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.69
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.44
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.28
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.97
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.29
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.23
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.45
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.03
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
592769,Princess Street Aberaeron,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.13
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.34
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.1
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.61
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.93
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.6
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.2
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.65
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.13
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.7
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
