Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.28
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.98
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.7
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.78
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.65
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.56
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.07
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.96
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.55
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.4
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.5
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
592769,Princess Street Aberaeron,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.45
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.31
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.95
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.2
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
592769,Princess Street Aberaeron,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.29
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.37
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.9
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
592769,Princess Street Aberaeron,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.62
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.02
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.1
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.0
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.81
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.85
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.7
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.28
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.19
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.8
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.51
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.49
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.83
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.15
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.39
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.6
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.1
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
592769,Princess Street Aberaeron,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.94
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.78
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
