Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.2
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
592769,Princess Street Aberaeron,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.57
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.72
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.55
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.98
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.4
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
592769,Princess Street Aberaeron,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.42
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.63
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.89
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.17
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.5
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.5
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
592769,Princess Street Aberaeron,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.0
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.44
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.16
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.48
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.39
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.0
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
592769,Princess Street Aberaeron,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.43
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.7
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.1
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.3
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.8
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
592769,Princess Street Aberaeron,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.34
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.33
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.7
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.7
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
592769,Princess Street Aberaeron,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.42
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.51
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
592769,Princess Street Aberaeron,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.52
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.84
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.1
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
592769,Princess Street Aberaeron,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.5
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.5
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.1
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.8
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.36
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.05
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.2
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.31
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.16
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.0
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
