Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
592769,Princess Street Aberaeron,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.5
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.0
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.44
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.0
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
592769,Princess Street Aberaeron,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.16
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
592769,Princess Street Aberaeron,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.56
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.8
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.71
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.27
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
592769,Princess Street Aberaeron,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.22
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.28
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
592769,Princess Street Aberaeron,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.98
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.1
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
592769,Princess Street Aberaeron,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.19
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.8
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.93
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.34
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.6
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,32.1
