Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.81
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.0
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.6
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.18
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.6
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.73
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.7
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.8
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.01
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.6
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.93
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.63
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.8
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
592769,Princess Street Aberaeron,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.59
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.1
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.89
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.5
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
592769,Princess Street Aberaeron,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.59
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.22
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.9
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.36
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.9
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
