Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
592769,Princess Street Aberaeron,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.0
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.0
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
592769,Princess Street Aberaeron,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.57
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.53
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.6
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
592769,Princess Street Aberaeron,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.91
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.65
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.8
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.74
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.53
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.9
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.21
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.6
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
592769,Princess Street Aberaeron,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.35
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.41
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.2
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.6
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.14
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,90.1
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.6
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.65
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.64
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,91.0
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.8
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.59
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,94.0
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.4
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.49
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.02
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.2
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.1
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.79
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.8
