Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.0
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.53
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.97
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
592769,Princess Street Aberaeron,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.24
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.9
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
592769,Princess Street Aberaeron,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.48
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.8
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
592769,Princess Street Aberaeron,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.38
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
592769,Princess Street Aberaeron,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.18
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.95
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.21
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.56
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
592769,Princess Street Aberaeron,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
