Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.8
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.52
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.99
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.6
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
592769,Princess Street Aberaeron,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.19
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.19
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.2
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.25
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.16
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
592769,Princess Street Aberaeron,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
592769,Princess Street Aberaeron,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.84
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
