Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
592769,Princess Street Aberaeron,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
592769,Princess Street Aberaeron,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.0
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
592769,Princess Street Aberaeron,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.11
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.11
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.52
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
592769,Princess Street Aberaeron,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.98
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
