Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
592769,Princess Street Aberaeron,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
