Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
592769,Princess Street Aberaeron,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
592769,Princess Street Aberaeron,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
