Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
592769,Princess Street Aberaeron,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
