Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
592769,Princess Street Aberaeron,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
592769,Princess Street Aberaeron,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
592769,Princess Street Aberaeron,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
592769,Princess Street Aberaeron,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.74
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.1
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.89
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.46
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.51
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
