Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.7
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.84
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.17
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.51
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.49
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.49
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.59
