Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.04
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.99
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.33
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.95
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.9
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
592769,Princess Street Aberaeron,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.99
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.45
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
592769,Princess Street Aberaeron,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.38
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.78
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.05
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.3
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
592769,Princess Street Aberaeron,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.69
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.7
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.26
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.49
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.4
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.3
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.4
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.7
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
592769,Princess Street Aberaeron,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.3
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.81
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.83
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.1
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
