Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
592769,Princess Street Aberaeron,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.25
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.35
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.1
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
592769,Princess Street Aberaeron,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.69
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.73
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.38
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.1
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.23
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.81
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.7
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.3
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.2
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
592769,Princess Street Aberaeron,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.14
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.44
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.9
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
592769,Princess Street Aberaeron,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.52
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.8
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.1
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.0
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.37
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.03
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.03
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.12
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.0
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.2
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
592769,Princess Street Aberaeron,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.08
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.93
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.43
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.7
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
592769,Princess Street Aberaeron,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.27
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.9
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
