Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
592769,Princess Street Aberaeron,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.85
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.69
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.44
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
592769,Princess Street Aberaeron,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.29
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.76
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.3
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
592769,Princess Street Aberaeron,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.54
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.55
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.42
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.2
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
592769,Princess Street Aberaeron,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.15
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.5
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.3
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.8
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
592769,Princess Street Aberaeron,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.74
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.14
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.4
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.04
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.04
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
592769,Princess Street Aberaeron,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.47
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.37
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.5
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.2
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
592769,Princess Street Aberaeron,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.46
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.3
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.65
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.1
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
592769,Princess Street Aberaeron,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.26
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.0
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
