Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
592769,Princess Street Aberaeron,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.41
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.64
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.1
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
592769,Princess Street Aberaeron,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.33
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.1
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
592769,Princess Street Aberaeron,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.92
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.2
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
592769,Princess Street Aberaeron,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.28
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
592769,Princess Street Aberaeron,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.95
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.6
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
592769,Princess Street Aberaeron,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.18
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.3
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
592769,Princess Street Aberaeron,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.01
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.62
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
592769,Princess Street Aberaeron,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.91
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.2
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
592769,Princess Street Aberaeron,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.21
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.2
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
592769,Princess Street Aberaeron,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
