Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.02
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.85
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.9
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
592769,Princess Street Aberaeron,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.53
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.17
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,84.9
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.0
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
592769,Princess Street Aberaeron,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.57
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.02
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.2
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.1
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.69
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.9
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.4
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
592769,Princess Street Aberaeron,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.26
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.6
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.74
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.7
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.1
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.12
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.4
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
592769,Princess Street Aberaeron,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.78
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
592769,Princess Street Aberaeron,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.55
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.5
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
592769,Princess Street Aberaeron,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.36
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.7
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
