Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
592769,Princess Street Aberaeron,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.37
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.8
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
592769,Princess Street Aberaeron,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.26
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.95
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.2
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
592769,Princess Street Aberaeron,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.85
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.42
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.3
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.83
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
592769,Princess Street Aberaeron,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.18
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.5
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
592769,Princess Street Aberaeron,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.84
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
592769,Princess Street Aberaeron,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.32
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.6
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.95
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
592769,Princess Street Aberaeron,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.24
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.6
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.83
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
592769,Princess Street Aberaeron,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.08
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.51
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.1
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
592769,Princess Street Aberaeron,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.37
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
592769,Princess Street Aberaeron,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.74
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.25
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.5
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.72
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
