Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
592769,Princess Street Aberaeron,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.82
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.0
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.84
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
592769,Princess Street Aberaeron,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.19
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.59
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
592769,Princess Street Aberaeron,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.11
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.58
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
592769,Princess Street Aberaeron,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.93
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.54
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
592769,Princess Street Aberaeron,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.62
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.03
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.86
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
592769,Princess Street Aberaeron,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.08
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.68
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
592769,Princess Street Aberaeron,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
592769,Princess Street Aberaeron,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.0
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.5
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
592769,Princess Street Aberaeron,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
592769,Princess Street Aberaeron,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.75
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.9
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.64
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
