Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
592769,Princess Street Aberaeron,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.45
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
592769,Princess Street Aberaeron,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.87
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.72
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
592769,Princess Street Aberaeron,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.67
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.6
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
592769,Princess Street Aberaeron,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.9
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
592769,Princess Street Aberaeron,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.62
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
592769,Princess Street Aberaeron,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.08
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
592769,Princess Street Aberaeron,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.51
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
592769,Princess Street Aberaeron,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
592769,Princess Street Aberaeron,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.98
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
