Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.39
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
592769,Princess Street Aberaeron,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
592769,Princess Street Aberaeron,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.09
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
592769,Princess Street Aberaeron,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
592769,Princess Street Aberaeron,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
