Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
